Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,82.62
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,162.88
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.25
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,183.75
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,262.38
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,204.88
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,274.88
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,107.88
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,161.5
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.5
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.75
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77298
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94821
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.38
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95001
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76812
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Min),A,31.5
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,69.75
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,111.62
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,84.75
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,190.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84726
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,71.75
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,81.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,148.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.38
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,180.5
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,252.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,196.12
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,262.62
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,110.38
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,164.12
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.25
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78555
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94504
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (Max),A,20.5
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97864
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81613
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,76.62
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,127.62
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,97.88
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.62
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,196.12
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.25
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.38
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84262
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,89.5
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,52.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,55.38
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,145.38
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,102.12
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,191.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,250.62
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,201.12
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,277.88
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,123.38
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,185.62
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.69
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76559
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9422
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (Max),A,18.62
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82763
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Max),A,59.12
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,47.12
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,85.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,122.12
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,99.88
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,211.12
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.75
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,112.88
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85757
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,70.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,155.25
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,120.25
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,206.62
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,273.12
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,203.25
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,271.62
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,120.75
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,165.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.63
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75866
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88272
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.75
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99969
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82174
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Min),A,36.5
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Max),A,57.75
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,48.25
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,64.88
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,97.75
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,81.5
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.5
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,164.88
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.62
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.25
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.75
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83987
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,85.38
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
