Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,44.62
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,144.25
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,104.75
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,185.25
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,229.88
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,164.38
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,269.88
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,120.75
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,182.12
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.37
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77487
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88486
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (Max),A,17.5
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.62
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95795
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99969
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78888
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Min),A,42.38
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Max),A,67.25
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,51.88
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96881
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,66.12
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,129.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,92.25
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,131.88
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,188.5
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.12
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.69
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80639
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,81.5
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,52.25
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,44.12
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,113.88
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,186.38
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,245.88
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,140.5
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,203.5
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,123.88
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,174.25
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.37
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76349
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92264
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (Max),A,19.62
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.69
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73864
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Min),A,38.75
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Max),A,63.75
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,104.62
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,156.75
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,118.62
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,163.62
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.12
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.88
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88769
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,73.12
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,69.12
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,150.75
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.75
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,217.5
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,272.5
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,141.12
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,203.62
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,123.5
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,169.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.5
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78213
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91397
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (Max),A,19.75
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.25
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86801
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Min),A,34.62
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Max),A,78.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,66.5
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,130.5
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,92.75
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,185.75
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.62
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84997
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,80.75
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,50.12
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,45.88
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,130.38
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.25
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,205.88
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,263.12
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,141.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,208.12
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,124.12
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,175.5
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.13
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78653
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91424
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (Max),A,26.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87454
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Min),A,36.12
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Max),A,62.75
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,51.88
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96292
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,66.62
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,103.88
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,87.12
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82806
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,73.25
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,46.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,59.5
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,121.38
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.25
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,197.12
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,240.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,160.0
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,228.38
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,123.38
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,161.62
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
