Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.94
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78949
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99863
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90393
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (Max),A,26.75
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96435
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85989
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Min),A,38.25
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Max),A,65.75
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,56.75
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,90.25
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,130.5
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,110.25
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,147.38
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,203.5
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.38
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8985
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,85.88
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,60.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,121.12
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.38
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,212.88
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,266.75
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,158.12
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,221.38
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,132.38
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,178.88
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.63
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79718
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90088
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (Max),A,20.62
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.75
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97223
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87903
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Max),A,71.12
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,48.88
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,86.5
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,138.5
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,105.88
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,146.25
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,199.38
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84952
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,76.62
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,64.5
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,117.38
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.62
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,202.75
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,252.12
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,133.75
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,209.75
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,126.75
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,174.12
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.07
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78558
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92822
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (Max),A,16.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.819
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96112
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96036
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,84.5
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,134.12
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,97.25
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.38
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.88
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87521
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,77.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,61.25
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,124.12
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,194.75
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,251.25
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,119.62
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,182.75
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,120.62
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,167.25
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.37
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80002
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93616
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (Max),A,19.38
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88705
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Max),A,48.5
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,77.88
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,138.12
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,99.12
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.75
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.38
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89865
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,74.25
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,54.25
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,125.38
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.75
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,197.38
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,265.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,134.38
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,198.75
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,122.5
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,174.5
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.13
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79681
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
