Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95459
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (Max),A,16.38
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.62
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.12
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96121
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86972
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,97.38
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,141.38
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,115.88
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,167.75
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,205.38
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.75
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.81
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80838
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,89.12
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,51.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,49.62
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,135.88
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.75
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,222.62
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,272.38
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,141.5
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,201.38
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,129.75
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,183.75
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.37
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80975
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (Max),A,17.25
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84201
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Max),A,53.75
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97467
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,84.88
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,172.88
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,110.62
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,150.75
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,231.75
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.88
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89291
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94485
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,67.25
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,87.62
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,156.62
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,123.12
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,204.75
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,291.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,139.25
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,205.62
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,93.5
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,159.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.5
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.828
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (Max),A,18.62
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96954
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69223
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Max),A,72.75
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,79.5
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,143.75
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,102.5
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,200.5
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.62
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92062
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95282
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,56.12
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,22.38
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,81.38
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,161.12
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,121.12
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,207.62
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,259.38
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,123.25
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,178.12
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,91.75
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,143.38
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80981
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (Max),A,14.38
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9136
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Min),A,26.62
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Max),A,50.38
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96054
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95926
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,85.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,159.12
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,113.12
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,146.62
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,219.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.38
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91315
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92148
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,100.62
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,176.62
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,137.62
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,227.88
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,282.88
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,129.25
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,183.75
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,133.25
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.69
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79864
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
