Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96597
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,109.62
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,139.38
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,123.88
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,174.25
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,205.38
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,186.88
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92651
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,59.62
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,94.88
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,151.62
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,131.62
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,234.38
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,271.75
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,133.5
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,198.88
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,99.38
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.13
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78344
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9053
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Max),A,48.5
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96603
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97183
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,73.12
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,135.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,91.62
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,140.62
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.25
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.75
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93564
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.953
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,54.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,81.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,157.62
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,202.62
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,266.25
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,138.25
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,222.12
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,93.12
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.13
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79632
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (Max),A,14.75
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76287
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Max),A,61.88
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,89.25
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,140.88
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,105.88
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.75
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,205.88
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91531
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94086
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,43.75
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,94.38
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,152.75
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.38
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,212.88
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,268.62
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,123.62
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,190.25
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,92.75
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,134.25
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.94
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79629
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (Max),A,16.25
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96426
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76428
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Max),A,59.5
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,109.5
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,153.62
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,127.88
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,173.5
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,222.62
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,188.5
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90658
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,79.38
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,77.88
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,163.62
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,228.5
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,289.25
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,118.5
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,188.38
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,94.25
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,173.38
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.37
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80017
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (Max),A,24.38
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
