Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8678
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,95.12
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,147.88
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,120.75
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.88
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,211.88
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.75
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91147
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,76.25
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,43.5
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,66.12
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,140.38
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,106.38
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,211.25
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,282.62
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,142.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,218.62
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,133.25
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,173.5
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.69
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82275
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99951
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97168
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (Min),A,19.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (Max),A,29.5
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83032
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Max),A,61.5
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,103.5
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,140.88
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,119.5
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,163.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.75
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91534
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,81.38
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,66.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,141.5
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.88
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,219.75
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,283.12
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.25
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,146.12
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,214.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,131.5
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,173.62
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80853
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91653
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9715
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,76.88
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,148.38
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,106.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,137.62
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,226.88
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.5
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92642
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,74.38
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,67.38
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,147.62
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,193.88
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,288.5
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,187.12
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,248.25
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,129.25
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,182.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.37
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82522
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.19
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94937
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79019
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Max),A,54.25
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97183
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,76.62
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,120.88
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,96.12
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,112.38
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.25
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.88
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87881
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,63.75
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,139.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.75
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,171.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,265.25
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,189.62
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,251.88
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,126.88
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,165.88
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82699
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99899
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97684
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (Max),A,17.88
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.31
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93982
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85846
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Max),A,48.62
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
