Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,65.5
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,109.38
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,82.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.12
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,168.62
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.62
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,118.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.38
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.25
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86178
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,72.25
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,68.62
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,171.62
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,109.75
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,160.12
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,216.25
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,214.25
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,271.25
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.38
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,107.12
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,178.75
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.19
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80874
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89303
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (Max),A,17.88
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.63
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8956
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93582
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Min),A,30.12
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Max),A,51.88
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,80.88
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,140.25
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,104.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,125.12
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,194.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.38
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.25
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.75
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84884
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,60.75
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,108.38
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,179.38
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,147.75
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,168.62
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,237.5
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,223.62
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,282.75
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,101.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,141.88
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.87
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80639
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93594
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (Max),A,10.75
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.62
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93954
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94903
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Max),A,44.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,59.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,85.62
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,72.5
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.75
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.38
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.38
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.12
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.12
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93796
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95364
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,42.12
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,82.5
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,129.62
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,171.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,209.5
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,168.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,243.5
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,97.12
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,123.38
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.63
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7705
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (Max),A,14.5
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93735
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94809
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Max),A,52.25
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,42.62
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,117.75
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,63.5
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,100.88
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,174.62
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91202
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,68.12
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,60.62
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,146.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,153.38
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,234.5
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,135.5
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,237.12
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,96.75
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,123.75
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.69
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77716
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96539
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95444
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (Max),A,10.5
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95276
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.949
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Max),A,41.75
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
