Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,43.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,113.25
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,63.5
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,104.62
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,186.25
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.62
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91165
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87375
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,65.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,139.12
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,160.12
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,237.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,135.38
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,205.12
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,93.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,125.25
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.31
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80249
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93454
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (Max),A,13.38
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97018
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,67.75
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,133.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,88.88
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,127.88
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,202.62
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93881
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92575
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,76.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,140.62
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.38
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,183.62
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,257.25
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,135.88
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,211.5
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,93.12
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,140.75
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.44
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80102
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93149
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (Max),A,13.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95511
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94638
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,49.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,122.88
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,85.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,189.75
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90881
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96527
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,59.5
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,136.38
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,161.12
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,259.88
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,124.75
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,183.75
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,103.75
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,136.25
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80481
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91382
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (Max),A,13.62
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.63
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93872
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9375
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Max),A,43.38
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96567
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,50.25
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,117.38
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,77.88
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,176.25
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91754
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,64.5
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,66.62
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,137.12
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.25
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,162.5
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,237.88
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,120.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,189.12
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,90.12
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,126.5
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.44
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8118
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88956
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (Max),A,17.5
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.07
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95969
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93353
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Max),A,35.12
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,70.38
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,160.12
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,101.5
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,216.88
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.75
