Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93237
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95801
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,93.62
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,154.25
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,111.12
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,186.88
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,275.62
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,143.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,200.75
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,97.75
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,140.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.69
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83288
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94513
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94638
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Max),A,51.12
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96606
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,86.38
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,155.88
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,113.38
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.38
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,218.62
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,175.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93793
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91388
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,61.5
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,89.5
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,168.5
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.25
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,201.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,285.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,124.12
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,196.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,93.25
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,135.88
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.69
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85342
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (Max),A,14.75
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (RMS),A,5.62
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95807
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95572
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94617
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,61.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,125.62
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,80.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,123.25
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,183.75
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.25
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9537
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,63.62
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,84.25
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,149.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,194.62
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,246.5
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,180.25
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,103.25
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,128.38
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.87
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83636
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (Max),A,18.38
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92871
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Max),A,43.38
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96719
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,60.62
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,116.75
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,87.38
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,126.5
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,193.12
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.88
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93164
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,54.75
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,125.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.25
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,186.62
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,251.25
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,105.88
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,155.75
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,116.12
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,169.5
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.94
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84384
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (Max),A,16.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.12
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92737
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96619
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,86.88
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,140.88
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,109.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,154.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,201.5
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.12
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
