Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92865
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,89.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,142.12
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,217.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,268.38
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,116.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,206.38
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,109.75
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,139.88
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.37
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89944
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (Max),A,36.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.12
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93451
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Max),A,21.12
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,85.62
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,133.38
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,103.25
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,151.12
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,203.12
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.25
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,55.12
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,86.38
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,152.75
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,212.25
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,283.5
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,140.75
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,199.5
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,111.88
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,153.75
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.75
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83285
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (Max),A,17.12
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.75
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93622
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Max),A,19.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96612
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,92.62
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,144.12
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,113.25
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,155.38
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,207.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.12
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91843
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,65.12
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,81.5
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,134.5
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.12
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,211.5
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,270.5
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,147.5
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,198.88
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,113.75
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,138.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.63
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8522
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (Max),A,14.62
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.88
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95471
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Max),A,41.5
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96109
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,106.12
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,171.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,122.38
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,169.25
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,232.88
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92218
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,70.75
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,77.88
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,154.38
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.75
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,220.38
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,283.62
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,124.38
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,205.62
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,151.5
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.13
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83197
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96909
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (Max),A,15.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.56
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92679
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Max),A,27.62
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,90.25
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,159.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,109.5
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,163.12
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,222.25
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.38
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93845
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
