Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,92.25
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,168.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.75
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,219.12
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,291.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,124.88
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,207.25
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,118.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,147.5
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.13
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83474
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95627
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97244
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (Max),A,8.5
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (RMS),A,4.12
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.94
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93515
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Max),A,23.88
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9711
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,109.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,158.75
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,126.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,182.62
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,240.38
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,199.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92395
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92959
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,51.62
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,97.62
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,160.88
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.62
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,233.62
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,296.38
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,158.12
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,218.12
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,121.62
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,164.38
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.87
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85772
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94449
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (Max),A,11.88
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (RMS),A,4.75
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.69
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9107
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Max),A,46.25
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9635
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,91.12
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,153.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,114.62
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,158.38
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,222.12
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91846
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94778
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,68.38
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,79.62
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,164.25
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.38
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,202.5
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,292.12
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,132.25
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,206.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,113.62
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,177.12
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.75
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89786
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92789
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.37
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87454
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,87.5
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,145.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,102.75
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,153.12
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,207.38
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.88
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,56.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,124.62
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.12
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,203.75
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,262.12
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,132.25
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,193.25
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,118.75
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,166.25
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.56
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8901
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92718
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (Max),A,12.88
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.31
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86313
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95923
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,74.38
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,146.62
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,103.25
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.38
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.5
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.06
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94699
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,62.12
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
