Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,61.75
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,131.5
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.62
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,196.75
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,266.75
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,136.12
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,203.25
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,119.12
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,164.38
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.94
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9371
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87671
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97336
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.63
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8565
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,72.75
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,133.38
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,91.75
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,195.62
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9516
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,74.38
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,62.12
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,143.62
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.62
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,198.5
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,270.5
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,140.75
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,221.75
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,122.38
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,161.12
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.56
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95721
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89798
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.06
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87768
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97195
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Max),A,37.25
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,73.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,146.62
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,107.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,142.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,212.38
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.25
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94995
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,69.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,156.25
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.38
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,204.5
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,273.75
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,125.5
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,189.75
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,107.88
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,147.25
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.94
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95932
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91769
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97473
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (Max),A,13.75
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94916
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,62.25
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,136.25
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,90.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,211.88
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93628
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,79.38
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,66.5
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,132.75
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.38
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,188.38
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,274.12
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,130.12
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,209.88
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,115.38
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95096
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97397
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.25
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90338
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Max),A,29.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96362
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95459
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,58.38
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,143.12
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,93.25
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,127.62
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,202.25
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94852
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,49.75
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,56.25
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,134.5
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.12
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,193.12
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,273.38
