Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,189.25
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,126.62
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,179.88
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9595
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96045
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97208
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (Max),A,17.25
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87836
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96063
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Max),A,31.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,86.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,133.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,113.25
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.75
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,209.75
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.75
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96866
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,83.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,154.12
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.62
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,226.12
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,296.5
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,108.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,189.38
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,123.38
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,170.38
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95624
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93973
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96826
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (Max),A,26.25
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89612
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Max),A,37.25
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,89.38
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,151.12
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,113.25
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,151.62
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,209.5
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.12
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92911
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,78.5
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,150.25
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.62
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,217.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,277.5
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,117.12
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,207.62
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,118.12
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,155.5
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94372
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (Max),A,34.38
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89889
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,97.75
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,145.75
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,116.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,159.12
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,222.75
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.25
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93271
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,73.5
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,140.62
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.25
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,218.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,298.75
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,130.88
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,205.62
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,116.38
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,184.12
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93533
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.63
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90924
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Max),A,40.25
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,91.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,151.62
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,110.25
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,156.38
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,212.12
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.75
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95496
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95789
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,80.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,167.88
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,232.5
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,295.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,145.88
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,217.12
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,115.88
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
