Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94708
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (Max),A,38.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.88
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8862
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Max),A,60.75
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,90.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,155.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,110.88
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,157.62
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,222.88
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.62
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91568
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,68.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,73.88
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,144.25
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.75
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,227.38
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,308.75
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,140.88
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,202.5
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,136.38
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,195.75
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93951
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (Max),A,34.88
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.12
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91748
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Max),A,57.62
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,105.12
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,171.12
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,126.25
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,169.62
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,236.38
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,190.62
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93652
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,55.75
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,87.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,170.38
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.75
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,236.25
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,307.62
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.62
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,124.62
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,189.75
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,131.12
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,181.75
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87744
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.38
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.13
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85946
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97082
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,81.88
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,171.75
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,125.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.12
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,230.5
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.62
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92685
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,102.12
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,192.38
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.25
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,232.12
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,314.88
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,122.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,198.75
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,118.38
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93658
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9516
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.69
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89609
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Max),A,38.5
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,79.5
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,153.25
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,103.12
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.75
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,217.25
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.62
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95538
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95795
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,69.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,144.62
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,192.12
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,290.38
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,125.62
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,209.62
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,125.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,159.5
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.5
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90729
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94607
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
