Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (Max),A,18.38
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.5
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86603
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Min),A,2.5
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Max),A,25.25
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,72.25
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,147.5
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,109.5
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,134.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,211.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.12
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95911
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,74.62
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,74.88
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,146.25
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.88
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,198.38
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,273.38
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,126.12
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,187.62
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,121.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,157.75
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.62
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89667
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90237
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96176
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (Max),A,15.38
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.37
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93652
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,73.25
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,139.62
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,94.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.88
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.38
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.62
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,76.62
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,29.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,50.62
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,149.25
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,207.88
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,291.5
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,128.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,222.5
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,126.12
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,188.25
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.12
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91153
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93579
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96274
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (Max),A,13.38
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.25
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90195
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Max),A,30.25
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,70.5
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,119.62
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,91.38
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.5
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,197.12
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.38
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,83.5
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,52.12
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,112.5
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,210.5
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,277.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,141.38
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,221.25
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,150.75
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,203.12
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.56
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90069
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92776
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (Max),A,12.38
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.13
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89868
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97192
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Max),A,34.25
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,77.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,145.38
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,101.25
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.12
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.88
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,91.75
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,55.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,127.38
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.12
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,210.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,293.38
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,136.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,243.62
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,143.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,206.62
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.75
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93719
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91733
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (Max),A,30.38
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.56
