Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.81
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94079
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Max),A,48.38
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,75.25
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,140.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,104.25
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,142.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,214.75
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96744
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,70.88
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,51.88
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,153.38
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.12
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,212.62
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,325.5
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,139.75
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,221.75
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,137.62
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,243.88
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95438
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94827
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95129
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,74.12
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,149.12
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,114.25
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,243.38
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.12
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,67.12
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,79.5
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,170.75
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.38
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,251.75
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,336.88
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.75
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,146.62
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,229.62
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,152.12
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,254.75
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95038
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94113
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97272
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (Max),A,19.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94101
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Max),A,66.25
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,93.25
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,188.62
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,125.88
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,166.88
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,258.88
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,194.62
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,80.88
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,89.12
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,184.62
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.88
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,262.88
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,340.38
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.75
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,153.88
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,223.25
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,127.5
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,222.38
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.75
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94672
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92731
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94174
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,98.38
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,161.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,128.12
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,170.5
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,227.5
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,194.62
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95825
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,86.5
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,89.5
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,163.5
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.12
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,255.38
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,327.12
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,154.88
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,250.62
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,140.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,215.88
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.44
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94614
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95737
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (Max),A,21.75
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
