Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Max),A,41.12
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,77.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,152.12
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,99.62
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,143.5
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.38
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95557
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,112.12
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,44.88
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,60.62
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,146.75
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.25
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,233.62
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,326.25
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,163.5
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,259.38
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,142.12
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,234.12
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.75
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94522
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (Max),A,35.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.38
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,81.25
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,148.75
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,109.62
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,145.5
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,231.38
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.75
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,95.38
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,148.75
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,55.62
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,166.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.38
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,243.25
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,363.75
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,194.62
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,302.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,145.62
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,220.75
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.87
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94269
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Max),A,30.75
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,82.25
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,163.88
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,116.88
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,151.12
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,225.38
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.62
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,85.25
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.12
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,86.12
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,173.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.38
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,275.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,386.62
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.25
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,172.25
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,289.38
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,159.12
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,259.38
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9443
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,77.38
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,139.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,97.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.75
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.62
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.62
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,77.62
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.5
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,87.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,158.75
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.62
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,271.62
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,362.25
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.88
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,175.62
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,260.75
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,151.5
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,222.38
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91009
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (Min),A,28.25
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (Max),A,46.38
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (RMS),A,36.88
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96365
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
