Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,75.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,132.38
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,99.5
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,149.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,203.12
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.88
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,66.62
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,84.5
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,165.62
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.75
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,263.5
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,354.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.88
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,141.5
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,255.75
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,163.62
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,249.5
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9382
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97049
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.965
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91693
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Max),A,25.88
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,85.12
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,166.38
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,113.25
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,151.75
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,232.38
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,175.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,77.5
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,160.5
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,72.62
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,181.12
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.38
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,253.25
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,376.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.88
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,141.5
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,253.88
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,129.62
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,225.38
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90811
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94638
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (Max),A,19.62
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.81
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93008
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96747
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,71.38
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,145.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,101.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.12
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,206.12
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,56.38
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,62.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,197.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.75
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,233.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,347.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.38
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,129.88
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,235.12
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,130.5
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,212.75
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94177
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96185
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (Max),A,19.88
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.44
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.5
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93494
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88101
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Max),A,41.75
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,58.38
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,123.88
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,77.75
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,182.5
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.38
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,53.62
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,134.25
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.88
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,225.62
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,320.38
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,131.62
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,228.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,146.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,216.5
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90793
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94003
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (Max),A,61.88
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.25
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96503
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8486
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Max),A,36.38
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96136
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
