Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,54.62
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,112.88
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,77.38
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.38
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,179.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.12
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,74.5
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.75
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,56.5
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,203.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,127.88
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,226.5
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,371.75
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,125.5
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,242.25
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,143.25
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,234.12
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9237
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95209
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.88
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89349
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84579
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,66.25
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,151.12
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,98.5
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.38
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.62
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.38
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,94.38
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,160.5
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,57.62
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,159.12
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.38
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,230.62
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,348.5
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,143.62
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,248.12
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,140.5
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,201.75
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90628
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96002
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (Max),A,46.12
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.62
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.87
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.37
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9491
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84985
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Max),A,41.25
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,66.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,141.75
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,90.62
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,196.25
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,150.75
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,76.12
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.62
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,74.25
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,160.62
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.88
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,252.12
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,337.62
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.25
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,135.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,273.25
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,136.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,227.75
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91305
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (Max),A,43.75
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.75
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.06
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9285
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87286
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Max),A,36.75
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,75.25
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,145.25
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,107.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,140.62
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,199.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,98.38
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,173.5
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,82.62
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,175.5
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.75
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,254.88
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,338.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.38
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,136.5
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,271.62
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,132.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,219.62
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88675
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93823
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (Min),A,19.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.88
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.63
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95639
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87381
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,59.25
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,135.75
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,98.25
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,127.38
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,197.5
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.25
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
