Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,84.62
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,67.25
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,172.5
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.12
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,255.62
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,367.25
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,152.12
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,252.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,140.12
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,215.5
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96823
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87304
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93149
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (Max),A,30.12
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.94
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.63
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92059
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84652
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,71.62
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,141.75
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,92.12
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.75
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,85.5
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,169.12
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,55.88
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,152.75
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,248.38
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,324.38
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,138.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,256.62
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,126.12
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,229.25
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95105
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94134
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94617
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (Max),A,14.25
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.13
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.5
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89972
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86481
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,77.25
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,127.12
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,95.38
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,132.38
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.5
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.5
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,114.12
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,177.5
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,47.5
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,147.25
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,214.75
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,305.25
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,143.25
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,288.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,124.62
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,215.75
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95019
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92895
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88098
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (Max),A,20.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (RMS),A,7.12
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.88
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9541
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86691
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Max),A,48.25
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96542
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,72.38
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,141.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,95.12
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,196.5
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.62
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,74.5
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,49.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,167.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.75
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,211.5
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,337.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.88
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,145.62
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,231.75
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,134.12
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,222.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95978
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96127
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90503
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (Max),A,25.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.56
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.31
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91388
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90149
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Max),A,48.25
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,88.75
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,155.88
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,119.88
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,152.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,214.25
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,180.38
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
