Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,120.62
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,52.5
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,174.38
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,52.75
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,134.75
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,243.62
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,313.25
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,141.88
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,274.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,133.12
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,247.5
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94757
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95673
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90457
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (Max),A,21.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.56
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.31
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92767
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82467
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,73.38
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,148.12
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,100.62
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,202.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.12
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,82.5
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,161.5
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,60.12
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,177.75
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,240.38
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,353.88
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,145.5
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,254.5
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,132.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,193.12
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94092
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92728
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96243
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (Max),A,18.62
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.75
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93173
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82766
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Max),A,52.12
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,83.5
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,130.12
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,100.38
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.75
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.12
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,96.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,184.5
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,56.25
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,169.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.75
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,261.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,337.25
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.38
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,147.75
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,257.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,128.38
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,229.38
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95938
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93997
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.31
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94766
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87951
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Max),A,93.88
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97134
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,76.5
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,162.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,103.75
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.5
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,222.62
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.12
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,107.62
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.5
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,62.38
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,173.12
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.75
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,264.12
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,351.62
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,159.5
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,289.62
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,129.88
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,224.25
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96728
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95377
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (Max),A,30.25
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95471
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90036
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Max),A,53.88
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,88.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,146.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,115.12
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,152.88
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,207.75
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.62
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,92.25
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,179.62
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
