Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,67.12
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,183.75
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,124.75
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,271.75
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,361.25
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.12
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,151.62
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,281.38
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,136.12
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,221.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92639
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95425
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (Max),A,20.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.06
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.81
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93768
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83362
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Max),A,55.75
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,92.62
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,215.62
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,144.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.38
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,280.75
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,207.88
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,96.38
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,174.5
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,84.88
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,268.75
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,158.25
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,283.38
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,416.38
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.88
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,139.25
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,262.62
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,132.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,225.12
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91702
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95895
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (Max),A,16.62
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.69
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.25
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91943
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83957
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Max),A,51.12
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,62.75
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,127.25
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,90.88
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,181.38
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,100.75
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,54.38
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,141.75
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.88
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,229.75
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,308.38
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,144.25
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,243.25
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,129.12
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,223.5
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91681
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9396
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (Max),A,20.62
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.94
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.44
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94772
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84778
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Max),A,60.25
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9649
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,70.25
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,133.12
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,101.75
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,132.62
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,204.5
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.88
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,88.25
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,31.5
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.88
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,60.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,147.62
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,236.5
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,315.12
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,132.88
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,226.25
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,125.38
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,245.62
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93716
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86346
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94302
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (Max),A,17.25
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.56
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.31
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93213
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82788
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,84.62
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,150.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,99.12
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,147.38
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,217.12
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.88
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,98.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.62
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
