Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,44.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,156.38
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.25
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,247.38
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,329.75
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.75
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,151.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,271.75
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,132.88
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,225.25
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95224
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95929
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94723
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (Max),A,19.62
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.56
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92111
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88464
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Max),A,57.5
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,84.88
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,142.75
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,104.88
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.38
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,209.12
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.75
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,72.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,68.5
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,142.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,245.25
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,324.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.75
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,144.62
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,262.88
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,131.75
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,222.25
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89184
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.57
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94812
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Max),A,52.38
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,90.12
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,163.88
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,110.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,161.75
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,232.62
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.12
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,98.12
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,163.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.25
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,46.62
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,177.75
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.38
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,258.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,376.62
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.38
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,173.25
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,301.12
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,131.12
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,268.25
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91669
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92197
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88663
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (Max),A,9.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93686
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Max),A,56.62
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,79.25
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,143.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,97.75
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,144.38
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.25
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.62
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.75
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,108.62
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,181.5
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,42.12
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,158.88
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.88
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,225.62
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,323.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.75
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,159.62
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,291.88
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,124.12
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,239.75
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9534
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94385
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92145
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (Max),A,19.12
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95935
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96796
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,86.75
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,148.38
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,104.75
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,149.62
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,204.5
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.88
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,96.5
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,176.38
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,45.62
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,172.12
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,248.5
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,335.25
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,148.75
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,276.5
