Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,136.12
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,235.75
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91012
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91556
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94675
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (Max),A,11.38
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.87
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9202
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88351
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Max),A,53.5
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,81.12
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,150.75
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,104.88
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.75
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,205.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.88
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,80.62
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,170.88
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,57.75
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,146.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.75
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,232.12
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,315.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.38
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,128.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,256.12
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,126.62
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,236.88
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93185
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85449
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.944
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (Max),A,12.12
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93088
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85806
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Max),A,54.25
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,73.12
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,115.25
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,92.38
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,174.38
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.38
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,88.5
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,42.12
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,113.88
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,217.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,283.38
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,140.25
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,235.62
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,125.12
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,222.62
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93643
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92334
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92541
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (Min),A,3.12
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (Max),A,11.88
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (RMS),A,4.75
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.63
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90634
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,62.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,117.88
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,81.88
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.38
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.5
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,110.25
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,54.88
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,210.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,38.5
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,151.88
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.12
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,212.25
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,335.5
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,155.12
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,295.5
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,122.88
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,228.12
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94397
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94229
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95157
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (Min),A,2.88
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.81
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90918
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,59.88
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,150.25
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,101.88
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.5
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,209.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.38
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,138.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,70.62
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,214.62
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.88
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,42.25
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,147.88
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,251.12
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,341.75
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.88
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,171.62
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,298.5
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,116.88
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,227.5
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
