Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95724
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93158
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.75
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94244
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9281
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Max),A,54.12
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,65.12
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,136.25
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,88.88
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,194.75
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.25
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.06
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,114.12
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,69.12
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,190.62
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.5
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,46.5
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,144.88
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.25
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,222.75
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,309.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,183.38
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,320.75
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,135.5
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,227.62
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94965
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86288
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9473
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91577
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Max),A,57.62
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9657
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,62.25
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,124.62
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,80.5
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,120.88
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,174.75
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,142.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,85.88
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,117.62
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,223.38
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,153.5
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,37.88
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,134.5
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.25
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,206.25
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,281.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,192.75
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,314.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,125.62
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,237.88
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95505
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (Max),A,26.62
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90622
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,69.5
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,130.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,96.5
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.62
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.38
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,134.62
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,82.38
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,193.62
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.12
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,38.62
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,125.25
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,215.5
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,311.62
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,178.25
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,292.25
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,138.75
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,243.75
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94324
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87045
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (Max),A,18.88
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.44
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95972
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88766
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Max),A,48.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,76.5
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,135.5
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,97.75
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.75
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,191.75
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.38
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,109.88
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,49.25
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,180.88
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,46.12
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,139.25
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.12
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,229.12
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,352.12
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.88
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,150.25
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,288.38
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,137.25
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,243.12
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.69
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9281
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83911
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
