Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.44
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.31
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93234
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97809
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,50.62
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,122.25
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,78.75
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.88
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,187.12
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.25
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,109.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,57.12
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,191.88
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,41.5
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,137.12
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.12
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,224.62
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,304.25
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.88
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,173.75
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,280.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,140.62
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,239.25
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93063
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93744
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (Max),A,42.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.81
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92621
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86435
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Max),A,45.62
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,66.5
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,159.75
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,99.75
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,128.5
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,216.62
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.12
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,125.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,65.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,187.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.38
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,39.38
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,173.62
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,213.25
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,337.25
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,164.12
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,267.62
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,137.38
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,217.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96835
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (Max),A,24.75
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.44
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.81
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95782
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82428
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9769
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Max),A,42.88
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,85.62
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,152.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,113.75
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,151.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,209.38
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.38
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,133.5
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,60.75
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,201.25
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,55.88
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,156.5
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,269.38
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,343.75
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,292.38
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,235.62
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95694
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95932
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8255
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Max),A,40.38
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,59.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,119.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,83.25
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.88
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,180.62
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.25
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,115.62
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,180.25
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,50.25
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,153.75
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.75
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,234.12
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,336.75
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,160.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,269.88
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,126.62
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,210.38
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (Max),A,24.88
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.12
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.69
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
