Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94559
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84295
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97971
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Max),A,47.62
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,50.38
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,117.5
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,76.5
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,109.62
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,184.25
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,109.62
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,51.62
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,180.25
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.38
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,43.25
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,125.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,223.25
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,320.25
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,177.62
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,280.75
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,127.62
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,252.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95312
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (Max),A,13.38
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.81
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9602
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9071
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Max),A,58.12
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,79.25
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,140.38
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,108.5
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,148.62
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,204.5
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.75
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,120.12
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,57.62
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,190.5
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,49.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,147.62
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.88
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,238.75
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,343.62
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.62
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,158.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,306.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,144.88
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,246.88
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87362
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (Max),A,37.5
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.25
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94983
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93289
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Max),A,38.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,66.38
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,170.62
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,107.62
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.88
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,231.88
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.88
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,123.62
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,59.5
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,49.38
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,178.12
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,236.38
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,355.62
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,164.5
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,287.88
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,149.88
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,246.88
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96237
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (Max),A,52.38
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9664
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87091
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Max),A,67.62
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96603
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,50.75
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,97.12
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,69.62
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.25
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,157.62
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,113.88
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,172.75
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,43.88
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,112.75
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,233.75
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,291.75
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.38
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,150.5
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,279.38
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,146.38
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,238.75
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96277
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (Max),A,51.75
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.06
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.13
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94577
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86709
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
