Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,38.75
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,87.12
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,60.38
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,103.25
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.88
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,127.38
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,190.38
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,44.12
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,110.5
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.25
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,210.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,299.25
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,160.62
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,278.88
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,152.12
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,236.12
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93433
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (Max),A,51.88
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.44
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94797
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87103
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Max),A,53.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,62.25
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,100.25
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,76.12
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.5
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,159.38
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,120.5
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,55.88
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,178.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,46.25
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,115.5
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.88
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,245.25
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,301.5
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,150.12
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,262.5
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,157.25
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,252.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93597
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (Max),A,49.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.63
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94443
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88205
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Max),A,47.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96243
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96539
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,45.88
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,72.5
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,57.75
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,139.38
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.12
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,95.25
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,48.12
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,165.5
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,44.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,92.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,201.5
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,275.25
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,138.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,260.38
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,171.12
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,250.62
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93933
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (Max),A,38.25
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.13
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95856
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90399
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Max),A,47.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,80.5
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.38
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.5
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,153.5
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,58.38
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,213.75
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.38
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,44.12
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,138.38
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,208.75
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,292.38
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,157.62
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,308.88
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,144.38
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,261.62
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9396
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97687
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (Max),A,22.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.5
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.44
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92602
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89902
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Max),A,48.75
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
