Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,53.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,121.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,79.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.25
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,182.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,146.62
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,66.62
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,212.88
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,47.5
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,159.75
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.62
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,222.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,300.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,163.12
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,339.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,147.88
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,242.38
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94083
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.5
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9313
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91281
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Max),A,41.12
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97058
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,50.25
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,95.75
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,71.38
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.12
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96793
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,115.12
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,62.88
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,168.25
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.38
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,49.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,128.25
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.75
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,182.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,259.5
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,163.5
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,262.25
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,211.12
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.63
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92218
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (Max),A,45.25
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.5
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.56
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94934
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91077
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Max),A,45.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,40.75
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,81.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.88
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,101.75
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,42.5
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,111.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.25
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,188.5
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,252.88
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,130.12
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,254.75
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,125.25
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,255.62
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95407
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (Max),A,54.25
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.44
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91492
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8978
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Max),A,40.62
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,44.75
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,114.75
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,106.12
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,172.88
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97412
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,93.5
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,41.5
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,102.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.88
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,190.25
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,266.25
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,140.5
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,237.12
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,140.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,244.12
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92731
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (Max),A,18.5
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93655
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Max),A,52.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96631
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97436
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
