Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,66.75
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,101.75
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,82.25
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,164.12
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.5
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,122.25
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,56.75
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,170.62
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,44.12
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,111.5
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,208.5
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,282.88
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,147.88
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,262.5
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,140.38
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,221.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.56
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95453
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95859
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (Max),A,26.12
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.25
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.44
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95978
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94318
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,40.88
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,87.62
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,57.62
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.62
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.88
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.88
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,106.5
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,57.12
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.38
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,42.88
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,115.5
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.75
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,196.5
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,266.62
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,164.25
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,267.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,136.62
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,217.5
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.94
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9791
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92459
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91965
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (Max),A,40.25
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.94
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95245
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92032
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,33.62
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,86.25
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.75
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.38
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,142.88
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,71.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,192.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,46.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,143.12
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.25
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,202.38
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,261.62
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,128.5
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,307.38
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,115.75
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,214.5
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91162
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88925
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (Min),A,15.75
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.87
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90426
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Max),A,47.62
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97305
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,55.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,131.5
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,94.88
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.25
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,186.75
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,100.75
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.25
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,49.12
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,154.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.12
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,195.12
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,308.88
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,136.38
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,228.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,196.25
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91174
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92511
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87799
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (Max),A,41.62
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.69
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95206
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90411
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,70.62
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,131.12
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,94.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.5
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
