Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,103.25
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,57.5
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,171.62
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.25
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,48.62
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,124.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.88
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,224.5
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,298.25
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,161.38
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,265.38
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,137.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,211.38
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91485
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87024
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89837
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (Max),A,47.88
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.87
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94324
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92251
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,38.25
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,109.12
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,104.62
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,178.75
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,42.75
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,126.25
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,193.12
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,308.88
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,152.38
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,267.75
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,147.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,218.75
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.88
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86191
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85715
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89844
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.31
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95795
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9678
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Max),A,41.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97305
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,43.38
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,85.5
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,95.75
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,151.62
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,103.75
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.38
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,50.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,155.5
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.62
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,164.38
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,249.75
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,180.88
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,303.88
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,126.12
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,179.38
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.31
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90603
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93603
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89511
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (Max),A,22.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.19
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94156
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87955
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97299
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Max),A,38.75
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,59.38
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,119.62
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,78.75
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,178.25
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.88
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,47.88
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,127.88
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,191.25
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,264.25
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,157.62
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,252.5
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,118.88
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,178.12
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96732
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91742
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95581
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89407
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,44.38
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,87.38
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,68.38
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.38
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,177.5
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
