Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,70.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,37.5
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,52.75
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,108.88
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,201.12
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,272.88
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,156.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,252.88
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,114.62
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,193.38
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.87
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94681
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83563
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94321
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95349
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,55.25
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,88.25
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,70.38
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.38
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.75
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,38.38
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,49.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,137.38
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.38
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,203.25
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,270.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,189.62
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,280.75
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,133.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,194.5
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95651
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96664
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95096
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.07
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Max),A,36.25
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,57.75
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,136.62
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,102.12
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.88
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.62
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9527
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,71.62
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,75.12
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,193.75
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.62
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,222.88
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,318.38
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,207.5
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,315.5
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,185.75
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96777
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85892
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94888
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (Max),A,42.38
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Max),A,56.88
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,75.88
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,153.75
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,101.25
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,213.5
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,170.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.5
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.62
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95447
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94043
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,65.38
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,45.38
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,183.25
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.25
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,240.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,331.12
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,198.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,317.75
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,119.62
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,213.25
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.06
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80673
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89105
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9527
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (Max),A,23.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Max),A,58.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,61.75
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,133.62
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,80.62
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,186.5
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.5
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.12
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95593
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,31.5
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
