Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,41.12
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,144.62
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.88
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,189.5
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,306.38
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,169.12
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,270.88
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,255.38
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.5
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73519
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94781
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95068
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (Min),A,3.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (Max),A,11.88
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.06
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.5
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91064
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86032
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Max),A,47.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,49.88
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,85.5
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,67.75
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,161.38
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.62
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.12
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97482
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,68.62
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,123.38
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.25
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,183.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,227.25
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,169.12
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,242.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,115.38
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,153.25
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.87
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71579
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96066
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92084
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (Max),A,24.88
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92374
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92441
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Max),A,44.25
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,51.88
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,140.12
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,73.12
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,127.5
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,202.75
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.25
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95642
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,60.12
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,142.75
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,182.12
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,259.88
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,193.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,269.12
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,118.88
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,155.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.81
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72592
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88037
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (Max),A,22.88
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92877
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93878
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,63.62
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,105.12
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,78.88
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.5
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,176.88
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.62
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.88
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95621
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,88.38
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,150.25
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,170.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,242.12
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,194.38
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,260.62
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,105.25
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,141.88
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.06
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7293
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8128
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.87
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94031
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88174
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Max),A,48.88
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9697
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,50.62
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,90.62
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,64.88
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.12
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.38
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.62
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.88
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91675
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,68.5
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
