Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,78.12
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,155.5
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.88
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,161.75
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,205.5
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,187.62
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,272.5
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,111.12
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,135.5
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.56
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73101
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91131
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (Max),A,22.75
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90405
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94562
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Max),A,51.25
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,64.25
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,122.62
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,91.88
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.38
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.88
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,116.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,70.12
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,170.5
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,119.75
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,168.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,255.75
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,192.75
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,269.75
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,138.62
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.44
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73172
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89328
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (Max),A,18.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.94
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96075
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93628
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,74.5
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,125.38
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,91.88
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.88
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,191.75
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.62
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.88
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93332
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,29.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,91.38
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,155.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.75
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,179.88
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,257.12
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,205.5
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,275.12
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,113.25
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,139.38
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.06
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72918
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89792
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (Max),A,22.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.12
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.94
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92963
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93875
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Max),A,44.25
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,61.62
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,89.5
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,77.25
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,126.12
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,163.12
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,114.38
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.62
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.38
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91794
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,72.5
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,140.75
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.25
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,172.75
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,211.75
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,206.12
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,272.25
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,116.88
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,175.75
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.19
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72161
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88876
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (Max),A,17.88
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.44
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.94
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94629
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90359
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Max),A,43.5
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,68.75
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,120.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,84.88
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,126.88
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,176.62
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.38
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.62
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.38
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93872
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,85.88
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,139.12
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.75
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,176.75
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,230.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,198.88
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,260.12
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,114.75
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,143.12
