Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.63
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73126
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84622
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (Max),A,16.62
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.94
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8844
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95465
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Max),A,56.62
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,80.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,110.75
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,93.5
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,150.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,179.75
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.62
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.87
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93182
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,75.62
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,105.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,187.62
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,201.62
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,236.62
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,206.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,302.12
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,112.25
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,144.75
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.75
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74295
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84234
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.12
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9516
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93014
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Max),A,55.5
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,69.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,112.62
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,88.38
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,128.88
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,183.62
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.75
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.25
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92096
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,75.88
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,100.12
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,190.75
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,133.12
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,176.88
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,228.62
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,240.88
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,301.5
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,109.62
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,151.75
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.57
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.94
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75897
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8558
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (Max),A,17.5
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.75
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91501
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88367
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Min),A,32.75
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Max),A,58.75
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,53.5
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,111.62
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,79.75
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,165.62
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.75
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93707
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,59.5
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,90.12
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,167.88
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,128.25
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,170.38
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,215.12
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,215.25
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,279.25
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,109.5
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,136.12
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.13
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75021
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89941
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (Max),A,25.5
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.5
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92926
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88101
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Min),A,29.88
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Max),A,59.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96432
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,63.88
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,129.38
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,90.75
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,198.12
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.88
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92206
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,89.12
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,162.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.62
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,170.75
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,251.5
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,197.75
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,290.38
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,117.75
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,157.38
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.06
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
