Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.768
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99945
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94913
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (Max),A,28.88
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.68
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.75
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89905
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95923
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Max),A,49.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,75.75
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,125.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,98.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.88
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,181.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.5
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.62
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94015
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94855
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,86.88
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,172.62
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,187.75
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,241.38
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,198.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,276.5
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,111.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,138.62
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.5
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73413
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94852
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (Max),A,33.12
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.31
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99905
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92941
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Max),A,57.38
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,63.88
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,116.62
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,76.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.38
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,168.75
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.62
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.5
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92813
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,83.75
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,152.12
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,175.75
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,237.88
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,211.12
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,278.38
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,111.88
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,154.12
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.12
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75155
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9043
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (Max),A,14.38
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.38
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92828
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,52.25
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,118.38
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,81.12
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.38
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,191.62
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.88
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.25
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.25
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92279
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,68.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,52.25
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,67.88
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,124.5
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.75
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,186.88
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,271.5
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,203.62
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,263.5
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,139.25
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,189.38
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.13
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72753
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90311
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (Max),A,20.75
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92419
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Max),A,60.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,79.88
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,119.25
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,91.38
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.12
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,192.62
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.12
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.31
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94473
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,64.75
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,72.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,134.62
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.25
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,216.88
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,265.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,206.62
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,266.5
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,132.12
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,163.25
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72354
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90182
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (Max),A,19.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
