Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.56
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.12
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94144
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Min),A,35.88
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,44.25
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,82.25
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,124.5
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,97.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.25
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,119.62
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.88
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94434
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,39.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,100.75
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,155.38
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,120.12
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,210.5
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,265.88
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,216.12
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,287.5
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,126.5
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,152.25
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71594
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89621
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (Max),A,19.88
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89294
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Min),A,28.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Max),A,59.38
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96905
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,68.88
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,123.5
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,83.38
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.75
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,178.62
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.25
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,75.5
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,128.5
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,207.62
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,258.75
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,151.38
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,256.12
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,122.12
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,155.75
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.5
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71917
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89776
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (Max),A,22.12
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93182
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Min),A,37.38
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,79.25
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,132.25
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,102.75
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,197.5
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.62
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94708
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,71.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,84.75
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,136.5
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.38
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,214.88
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,273.62
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,161.88
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,228.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,124.5
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,167.62
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.62
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71801
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90658
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (Max),A,17.25
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92227
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Min),A,32.25
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Max),A,65.25
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96393
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,91.12
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,132.38
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,112.38
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,149.62
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.38
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92731
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,63.12
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,82.12
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,128.75
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.38
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,223.75
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,277.25
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,158.62
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,220.5
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,130.88
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,150.5
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.56
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72073
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90494
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (Max),A,19.38
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.81
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
