Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88348
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Min),A,34.12
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Max),A,59.62
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,48.25
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,80.62
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,110.12
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,91.62
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,139.5
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,169.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.75
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93555
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,72.12
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,117.5
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,213.88
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,247.25
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,147.62
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,209.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,124.88
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,147.75
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.94
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73779
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89233
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (Max),A,23.25
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94406
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Min),A,34.62
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Max),A,73.75
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,73.88
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,136.12
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,101.25
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,138.88
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,199.5
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93494
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,69.62
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,85.62
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,142.62
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,217.75
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,277.75
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,146.62
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,221.75
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,125.88
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,151.88
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.37
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75891
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8536
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (Max),A,20.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.5
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95535
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89129
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Max),A,62.12
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96542
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,97.88
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,131.62
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,113.25
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,158.5
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,185.5
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.88
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91382
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,66.38
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,51.38
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,71.12
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,115.5
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,220.25
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,258.5
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,141.5
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,209.12
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,130.62
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,153.38
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.94
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73465
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82077
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (Max),A,16.5
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94278
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,75.5
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,155.25
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,94.38
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.12
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,212.75
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.25
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,66.5
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,52.5
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,136.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,203.25
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,273.88
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.75
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,139.62
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,200.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,127.5
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,159.38
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.13
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76611
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86416
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (Max),A,21.88
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96936
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89984
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
