Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,65.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,109.62
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,80.62
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,181.62
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95419
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,64.25
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,55.38
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,114.12
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.12
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,197.88
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,251.25
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,148.5
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,212.75
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,164.75
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.75
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.763
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92914
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92428
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Max),A,39.62
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,96.25
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,130.38
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,106.62
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,163.88
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.62
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.75
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93396
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,58.12
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,75.12
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,129.5
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.12
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,224.75
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,265.75
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,142.5
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,197.5
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,161.5
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.5
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77142
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99899
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92987
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (Max),A,32.25
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93188
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Max),A,40.75
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,74.25
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,124.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,98.12
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.44
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94684
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,77.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,140.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.75
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,209.75
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,263.75
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,139.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,212.88
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,94.5
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,144.5
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.69
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76596
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93347
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (Max),A,17.25
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.62
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88681
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Max),A,41.25
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9667
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,77.5
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,128.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,94.25
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,144.62
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,194.88
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.62
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93396
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97028
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,75.38
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,158.75
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.88
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,203.75
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,264.25
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,138.88
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,215.12
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,101.62
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,136.38
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.19
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74887
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94644
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (Max),A,12.5
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93045
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Max),A,49.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
