Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,75.75
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,138.62
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,108.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.38
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,198.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.12
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9219
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94241
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,96.38
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,149.12
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,129.12
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,206.12
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,264.25
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,135.62
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,201.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,89.75
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,128.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.57
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78595
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94513
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (Max),A,19.5
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.88
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93603
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,100.75
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,159.5
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,119.88
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,171.75
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,220.5
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92825
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9328
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,57.88
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,28.25
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,104.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,178.5
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,131.12
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,231.88
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,289.25
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,132.38
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,187.88
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,94.62
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,116.5
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.44
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.755
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91583
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94025
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Max),A,40.75
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,81.62
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,139.75
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,96.75
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,144.5
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.88
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92087
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9321
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,58.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,86.62
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,145.5
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.12
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,209.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,264.12
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,125.12
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,203.12
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,100.75
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,128.25
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.63
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7796
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99927
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91839
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (Max),A,31.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.88
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96271
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94803
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,77.12
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,145.25
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,101.75
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,146.88
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,204.88
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93692
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,64.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,91.38
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,150.5
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.12
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,208.88
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,271.25
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,156.25
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,213.38
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,98.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,128.38
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.94
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79266
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88843
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (Max),A,30.25
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95901
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94107
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Max),A,51.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,108.75
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,158.75
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,124.25
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,175.0
