Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,219.38
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,188.38
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94012
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,47.62
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,78.38
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,147.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.75
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,240.12
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,289.25
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.88
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,146.38
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,211.25
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,112.75
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,178.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.25
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78759
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85037
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (Max),A,26.62
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87115
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Max),A,57.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,88.12
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,146.25
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,110.5
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,153.75
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,214.25
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.12
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92239
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,45.5
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,75.88
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,127.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.38
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,220.25
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,292.38
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,149.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,216.5
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,139.75
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,170.38
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.793
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9993
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84485
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.62
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92868
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Max),A,69.38
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,86.88
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,142.62
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,110.12
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,155.5
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,208.75
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.88
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94791
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,66.25
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,154.5
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.75
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,220.38
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,309.25
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.38
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,145.5
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,231.62
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.87
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79562
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83444
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93497
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Max),A,55.5
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,76.25
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,143.5
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,99.38
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,142.5
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,228.38
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.38
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.88
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,62.25
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,70.62
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,149.88
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.25
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,208.62
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,306.5
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,206.12
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,301.5
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,140.38
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,170.88
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.87
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79397
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91449
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (Max),A,17.62
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95755
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Max),A,59.38
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,68.75
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,143.62
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,96.12
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.25
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,200.62
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.75
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,113.88
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.88
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
