Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93906
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,64.5
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,90.75
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,141.5
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,192.38
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,265.62
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,211.75
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,287.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,143.38
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,175.25
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.25
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8071
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92129
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (Max),A,21.62
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.88
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.923
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,54.12
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,114.5
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,72.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,108.25
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,164.75
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.62
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,69.88
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,83.75
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,166.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.25
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,163.75
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,220.88
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,220.62
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,297.88
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,107.88
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,158.25
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.87
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7908
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95572
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9017
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (Max),A,25.75
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.88
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88437
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90561
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Min),A,33.12
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Max),A,55.25
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,58.62
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,144.5
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,79.5
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,212.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.62
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,122.75
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.12
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.12
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93344
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95517
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,92.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,163.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,123.38
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,165.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,265.75
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,202.88
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,269.12
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.12
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,106.5
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,132.62
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.06
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8197
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92786
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89047
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Max),A,12.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9469
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94165
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,43.12
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,40.12
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,96.5
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,101.5
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,167.38
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95578
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,66.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,69.12
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,125.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.38
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,158.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,233.62
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,134.12
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,216.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,98.5
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,149.38
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.31
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81561
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93136
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91376
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Max),A,10.88
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.88
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.5
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94034
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95355
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,32.38
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9668
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,71.75
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,127.5
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,90.62
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,134.75
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,198.75
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.25
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
