Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,69.88
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,147.88
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.25
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,194.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,266.25
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,128.38
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,182.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,106.12
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,130.62
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.37
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81683
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90671
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Max),A,12.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.88
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9462
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,66.62
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,143.5
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,98.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.62
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,201.88
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95523
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,46.5
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,70.5
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,157.38
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,193.38
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,278.25
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,139.5
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,185.38
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,124.5
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.19
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81402
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88202
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94937
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Max),A,11.88
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.87
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96155
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93884
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,57.12
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,54.25
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,111.5
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,72.88
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.25
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,170.75
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.62
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,72.88
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,69.75
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,133.25
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,184.5
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,249.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,141.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,242.75
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,108.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,143.25
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.75
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79635
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90848
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94717
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Max),A,12.88
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96692
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99921
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84887
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,27.75
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,59.62
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,59.62
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,124.25
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,96.75
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,126.12
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,185.25
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,102.88
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,164.75
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,131.62
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,213.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,272.88
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,146.62
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,249.62
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,95.5
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,144.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80719
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95267
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94342
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Max),A,13.75
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.44
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.81
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95016
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94488
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,91.5
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,135.12
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,104.75
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,154.62
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,193.12
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.25
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,39.5
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
