Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,102.75
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,168.88
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,223.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,275.12
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,131.5
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,186.38
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,100.75
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,140.12
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.87
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81595
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92093
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Max),A,13.88
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.69
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96432
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95569
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,42.38
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,72.12
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,161.25
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,104.75
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,138.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,224.75
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.62
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,94.75
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,172.38
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,213.25
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,300.62
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,131.88
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,189.75
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,106.88
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,135.38
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.06
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82388
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94397
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92447
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Max),A,20.5
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94684
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95007
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,89.12
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,151.75
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,105.75
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,159.62
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,218.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.25
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,84.75
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,187.25
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.25
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,229.25
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,296.25
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,124.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,191.75
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,109.38
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,156.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.19
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79535
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93295
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91937
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.56
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.12
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96506
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86545
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90643
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,39.62
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,65.75
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,125.25
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,92.75
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.88
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,205.88
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.38
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,46.25
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,83.62
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,149.12
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.25
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,207.12
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,279.25
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,114.12
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,178.12
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,107.88
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,148.25
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.44
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79089
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95401
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92593
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Max),A,19.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.56
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89853
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95023
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,33.5
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,94.12
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,142.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,114.62
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,161.75
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,208.75
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,45.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,22.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,97.38
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,178.0
