Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.38
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,232.5
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,284.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,100.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,178.62
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,111.38
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,164.12
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.31
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80774
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92691
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96356
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Max),A,8.88
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.38
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.19
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85348
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95865
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,86.88
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,123.88
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,101.75
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,156.5
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,205.12
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.38
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.5
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9628
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,88.25
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,155.12
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.12
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,228.5
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,278.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.75
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,111.75
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,190.12
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,112.88
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,161.75
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.56
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8081
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9263
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96393
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Max),A,11.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96921
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87424
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95517
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,89.38
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,142.62
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,103.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,158.88
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,206.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97018
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,67.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,96.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,160.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.88
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,231.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,281.62
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,121.38
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,199.62
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,125.88
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,158.75
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.87
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81527
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95334
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96707
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.88
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96307
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87826
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92441
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,29.62
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,83.88
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,131.12
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,104.25
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.62
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,199.25
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.12
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,50.38
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,27.62
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,87.12
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,165.25
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.25
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,224.5
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,280.88
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,120.25
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,176.75
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,110.75
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,139.75
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.43
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83731
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96017
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Max),A,16.75
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.31
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94913
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86304
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89596
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,34.88
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,81.5
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,160.38
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,104.12
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,156.62
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,228.88
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.12
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96292
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,93.5
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,169.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.75
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,224.5
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,300.88
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,112.12
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,177.38
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,119.38
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,152.75
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
