Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.56
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84137
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96039
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Max),A,10.25
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84335
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94662
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,87.62
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,132.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,102.75
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,158.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,209.38
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.12
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,51.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,88.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,151.88
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.25
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,224.75
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,279.12
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,113.12
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,173.12
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,122.62
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,185.88
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.75
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84411
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95831
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Max),A,10.5
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,4.62
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.37
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.19
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.75
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95645
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8836
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94696
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,30.38
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96808
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,82.25
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,130.88
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,99.25
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,155.75
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.5
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.88
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94781
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,36.88
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,95.38
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,161.75
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.88
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,220.62
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,268.88
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,103.62
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,150.62
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,114.62
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,160.75
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.75
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90222
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9335
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97211
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Max),A,7.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,5.75
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.88
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86178
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94336
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,28.75
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,84.25
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,137.38
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,104.88
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,154.38
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,209.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.38
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,23.5
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,94.88
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,148.62
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.88
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,223.88
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,280.38
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,111.62
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,159.88
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,169.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.12
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89303
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93375
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Max),A,12.25
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93954
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85888
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93646
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,72.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,157.5
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,101.25
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,150.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,231.75
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.62
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,55.38
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,81.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,181.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.75
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,225.12
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,332.88
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,126.12
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,184.12
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,131.12
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,175.75
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.44
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91666
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91595
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
