Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Max),A,12.38
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.44
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.75
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94321
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87662
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89596
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,34.62
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,76.75
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,121.12
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,92.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.38
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,196.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.88
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,66.12
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,146.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.75
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,222.88
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,271.25
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,120.62
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,185.62
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,129.62
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,183.25
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.75
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89361
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95447
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97321
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Max),A,12.12
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.56
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.19
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96234
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89432
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94156
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,44.62
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,62.5
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,136.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,89.88
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.75
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.12
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.62
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,61.25
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,139.12
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.62
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,204.25
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,270.38
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,111.75
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,172.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,134.12
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,180.62
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.94
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88977
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93091
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9744
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Max),A,12.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94717
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85394
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95312
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,37.88
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,72.5
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,129.62
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,91.88
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.88
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,202.5
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.62
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,41.5
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,85.38
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,150.38
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,221.12
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,282.12
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,109.5
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,165.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,133.38
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,182.88
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.82
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93954
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89767
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.974
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Max),A,20.62
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.31
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96146
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86538
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94592
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96683
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,64.5
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,110.38
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,81.75
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.5
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.88
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,59.12
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,77.12
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,154.88
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.62
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,224.75
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,293.38
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.12
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,120.12
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,192.12
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,146.38
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,188.88
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.94
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92755
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.965
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Max),A,19.25
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
