Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.06
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96051
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92538
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95639
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,56.75
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,97.62
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,78.75
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,183.12
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.38
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,65.5
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,128.25
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.38
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,234.75
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,274.38
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,136.25
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,214.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,136.25
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,193.38
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9075
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Max),A,20.38
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95599
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96155
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,56.25
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,105.12
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,75.38
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,140.88
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.62
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,77.25
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,153.88
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.38
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,236.62
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,301.75
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,135.88
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,190.88
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,151.5
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,191.12
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94412
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8818
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9675
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.75
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.75
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94742
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89474
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94079
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96881
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,50.88
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,118.25
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,81.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,128.12
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,199.5
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.62
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,22.38
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,70.25
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,167.5
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.75
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,212.5
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,311.12
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.25
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,124.5
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,171.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,180.25
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.37
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83838
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92947
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96677
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Max),A,10.5
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.5
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.44
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.56
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94775
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87597
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94318
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,26.88
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,49.62
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,106.5
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,70.62
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,187.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,62.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,117.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,208.75
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,272.25
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,132.5
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,201.62
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,138.88
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,180.62
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.81
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84805
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90982
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96396
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Max),A,9.25
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,4.62
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.75
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97128
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86853
