Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95367
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,58.75
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,104.12
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,77.62
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.88
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,184.62
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,65.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,142.62
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,216.75
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,278.38
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,109.62
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,184.5
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,130.88
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,180.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.13
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84561
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95053
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96744
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Max),A,16.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,5.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.31
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.19
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96347
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86087
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95993
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,42.5
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,115.62
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,69.75
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,188.25
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,60.5
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,56.88
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,142.5
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.75
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,207.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,273.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,122.25
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,218.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,136.25
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,195.25
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.94
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91888
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94421
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96695
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Max),A,17.38
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.19
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96167
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85071
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95773
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,29.38
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,51.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,134.5
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,78.5
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,212.12
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.25
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,61.25
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,141.5
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.62
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,211.25
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,296.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,140.62
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,209.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,142.62
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,188.12
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.94
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94629
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91998
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.25
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92667
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86105
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94324
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,51.88
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,108.38
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,69.25
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,134.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,193.12
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.88
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,59.5
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,120.88
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,209.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,278.12
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,144.88
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,206.12
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,147.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,200.62
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94922
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93915
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Max),A,22.88
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95944
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86923
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95071
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,45.5
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
