Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,54.5
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,118.12
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,77.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,141.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,191.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.25
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,64.62
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,151.38
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.25
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,216.88
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,305.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,130.75
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,210.25
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,141.5
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,204.12
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.94
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93841
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94937
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.56
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.87
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9606
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87845
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93436
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,61.25
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,124.38
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,85.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,139.12
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,213.38
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,71.38
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,164.12
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.38
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,235.5
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,330.12
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,123.25
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,202.12
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,159.25
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,231.75
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96509
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96417
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Max),A,35.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.94
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93368
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95267
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94357
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,89.88
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,156.25
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,110.5
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,175.25
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,237.5
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,197.5
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,70.75
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,188.88
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.88
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,255.38
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,360.75
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,151.5
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,212.5
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,172.38
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,214.5
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Max),A,52.5
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.81
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93103
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94553
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96887
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,22.88
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,77.25
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,137.88
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,105.12
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,166.88
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,219.12
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.62
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,63.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,95.62
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,162.62
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.88
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,286.62
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,347.88
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.88
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,158.75
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,241.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,166.62
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,248.38
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96765
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Max),A,35.62
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.06
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94809
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88455
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96997
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,61.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
