Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,68.38
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,135.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,103.75
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,164.25
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,227.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,191.62
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,76.38
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.12
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,66.12
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,141.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,283.5
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,348.88
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.62
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,169.62
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,265.5
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,162.12
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,245.62
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.75
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95273
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95819
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.12
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95837
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8836
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,108.62
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,171.88
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,138.62
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,198.25
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,257.75
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,226.62
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.88
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.25
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,97.75
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,198.38
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,303.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,416.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.88
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,162.25
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,256.88
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,160.75
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,254.38
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86682
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Max),A,10.12
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9574
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92837
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,24.5
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,124.38
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,204.38
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,147.62
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,225.12
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,305.5
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,245.38
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,78.62
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,144.88
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,102.75
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,238.12
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.12
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,328.5
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,447.38
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.25
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,180.62
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,275.5
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,174.38
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,244.25
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.38
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8862
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94394
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Max),A,12.88
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96808
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92099
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,37.62
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,138.38
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,196.5
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,158.12
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,227.88
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,293.25
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,250.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,94.88
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,193.25
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,118.88
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,214.62
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,160.62
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,342.62
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,434.12
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,191.75
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,310.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,178.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,253.25
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.44
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88611
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87289
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Max),A,17.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.81
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94879
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88568
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,26.25
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,135.5
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,190.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,157.25
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,224.75
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,291.75
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,250.62
