Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,109.62
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,52.75
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,164.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.38
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,199.38
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.25
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,125.88
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,236.75
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,352.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,472.12
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.62
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,220.12
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,315.62
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,177.12
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,282.25
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.12
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88397
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.81
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90088
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,47.5
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,117.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,183.5
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,152.38
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,227.25
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,281.5
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,248.62
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.12
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,87.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.88
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,206.12
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.75
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,105.88
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,198.75
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,155.75
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,379.38
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,461.62
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.75
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,206.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,351.75
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,228.38
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,311.25
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.75
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91305
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93957
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Max),A,26.25
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.81
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85501
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,30.38
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,142.12
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,234.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,168.5
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,245.75
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,339.5
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,268.62
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.88
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,114.75
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,57.25
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.88
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,173.38
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,134.88
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,244.25
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,171.75
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,158.75
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,110.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,132.75
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,210.25
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,172.25
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,404.5
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,522.12
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.75
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,247.88
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,366.12
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,233.12
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,322.25
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.38
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86273
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93207
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Max),A,20.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.5
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89908
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,38.38
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,145.12
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,229.5
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,186.88
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,249.25
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,334.5
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,294.75
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.88
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,112.62
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,58.25
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,119.38
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,198.38
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.75
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,136.12
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,236.88
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,171.62
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,122.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,122.12
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,283.12
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,214.88
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,431.75
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,576.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,501.38
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,266.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,383.88
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.25
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,227.12
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,317.12
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.31
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92209
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85528
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Max),A,20.5
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,45.12
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,125.25
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,230.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,169.88
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,229.88
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,335.75
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,274.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.75
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.38
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
