Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,99.38
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.38
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,191.25
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,128.25
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,234.38
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.25
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,156.25
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,140.5
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,301.12
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,210.38
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,408.38
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,575.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,483.88
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,243.38
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,372.88
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.38
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,232.25
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,315.38
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92627
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Max),A,13.88
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88235
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,30.62
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,123.12
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,214.38
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,149.12
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,220.5
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,304.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,247.88
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.62
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.75
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,88.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,139.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,200.25
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.75
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,133.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,219.88
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.25
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.38
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,156.75
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,115.75
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,269.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,175.25
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,418.5
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,534.38
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.38
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,248.5
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,358.62
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.75
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,241.25
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,324.25
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90909
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97009
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Max),A,13.62
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.31
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96185
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88232
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,32.25
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,103.5
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,178.88
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,135.25
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,210.62
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,280.75
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,237.12
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.25
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,123.75
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,74.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,158.75
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,245.75
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,189.5
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,165.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,258.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,201.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,164.88
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,113.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,117.25
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,250.75
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,171.88
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,419.38
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,539.75
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.25
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,279.12
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,403.88
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.12
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,230.12
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,315.5
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.88
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94183
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Max),A,13.12
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.44
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.13
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81811
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,33.12
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,109.62
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,192.12
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,134.38
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,205.62
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,293.88
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,235.25
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.25
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,136.88
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,76.75
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,157.88
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,201.62
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,172.12
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,162.38
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,273.75
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,195.25
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,157.75
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,109.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,102.38
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,237.38
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,174.75
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,410.38
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,522.12
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.75
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,282.25
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,398.62
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.38
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,222.75
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,313.38
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93939
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Max),A,17.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85034
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,106.75
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,176.25
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,131.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,214.38
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,292.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,240.5
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.25
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.38
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.62
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,158.38
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,87.75
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,138.5
