Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,200.62
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,148.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,271.12
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,193.88
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,122.38
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,231.88
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,173.62
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,425.62
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,514.12
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,451.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,273.5
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,402.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.88
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,223.88
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,298.25
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86835
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Max),A,23.88
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.69
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89975
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,36.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,93.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,155.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,115.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,210.25
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,274.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,235.88
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,125.12
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.75
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,138.25
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,87.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,138.75
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,209.12
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,167.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,168.75
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,283.88
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,209.88
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,101.88
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,204.88
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,413.62
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,501.62
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,458.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,323.75
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,432.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,236.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,324.25
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89453
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Max),A,22.12
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.06
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91022
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,44.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,98.62
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,165.5
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,124.75
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,212.5
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,285.88
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,241.88
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,118.12
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.75
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,155.25
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,81.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,149.12
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,218.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,179.5
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,167.38
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,308.75
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,212.62
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,158.38
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.88
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,115.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,113.25
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,237.75
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,176.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,439.25
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,556.75
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,480.62
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,316.12
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,477.38
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.12
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,236.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,320.62
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9469
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Max),A,19.75
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.68
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.87
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92493
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,37.62
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,119.88
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,218.75
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,143.62
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,236.38
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,330.88
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,258.62
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,112.38
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,117.38
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,151.88
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,89.38
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,141.5
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,204.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,172.75
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,179.5
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,272.25
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,213.25
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,133.88
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,252.5
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,185.38
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,436.5
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,562.38
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,490.5
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,328.12
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,450.62
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,240.38
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,342.88
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.75
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95819
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8374
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.12
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92761
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,47.88
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,114.62
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,272.5
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,162.5
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,218.62
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,375.62
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,271.88
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,108.75
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.38
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.5
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,129.75
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,82.62
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,163.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,215.12
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,192.38
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,164.75
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,255.75
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,199.88
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
