Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,124.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,123.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,319.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,204.75
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,443.25
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,644.75
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,519.5
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,300.5
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,436.88
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.88
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,242.25
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,360.62
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94141
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9697
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Max),A,21.75
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89493
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,35.62
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,98.88
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,262.75
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,150.5
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,225.38
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,371.62
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,271.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.88
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,178.38
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.12
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,182.38
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,140.5
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,81.88
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,157.75
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,228.25
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,184.75
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,146.88
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,255.62
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,187.12
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,125.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,104.5
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,328.62
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,211.5
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,445.62
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,628.88
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,520.62
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,302.75
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,408.38
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.12
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,234.88
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,357.25
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93643
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96246
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Max),A,21.38
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.31
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9241
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,42.38
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,75.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,160.62
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,111.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,204.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,295.75
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,235.88
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.88
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.5
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.75
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.38
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,169.88
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,168.38
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,100.88
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,183.25
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,226.62
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,203.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,160.5
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,305.5
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,209.25
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,120.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,138.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,253.5
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,189.5
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,456.75
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,575.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,499.25
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,327.12
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,465.62
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.62
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,246.75
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,338.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.62
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91095
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95953
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Max),A,23.25
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.966
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89056
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,128.25
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,204.25
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,166.12
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,239.88
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,325.25
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,285.88
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.25
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.12
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,129.88
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,182.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.62
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,150.62
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,104.5
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,188.62
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,242.62
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,211.25
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,197.38
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,316.88
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,232.25
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.5
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,133.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,166.62
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,300.12
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,229.25
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,482.62
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,606.12
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,555.25
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,324.12
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,458.88
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,251.5
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,355.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.75
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95126
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9602
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Max),A,19.88
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.63
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84848
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96503
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,71.12
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,209.38
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,122.5
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,190.5
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,332.12
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,247.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,123.38
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.75
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.12
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.62
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,161.25
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,111.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,195.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,242.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,212.75
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,192.5
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,291.5
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,236.5
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.38
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,148.75
