Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,289.12
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,205.88
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,445.5
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,596.75
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,513.25
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,348.38
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,469.12
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.75
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,225.38
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,324.62
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94134
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Max),A,19.5
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84335
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96139
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,32.25
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,114.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,204.12
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,153.88
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,252.25
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,344.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,279.75
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,124.62
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.38
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.25
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.88
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.88
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.38
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,158.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,108.75
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,183.62
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,239.62
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,201.25
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,183.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,283.62
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,224.25
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.25
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,155.5
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,293.62
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,221.5
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,488.5
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,607.5
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,533.88
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,336.38
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,446.38
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,231.38
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,337.88
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90845
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96506
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Max),A,15.38
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.94
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95279
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92023
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,51.88
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,106.88
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,210.5
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,159.75
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,236.88
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,329.5
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,286.88
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.62
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.75
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.75
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,143.38
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,85.5
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,168.75
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,236.62
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,190.75
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,175.5
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,303.12
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,218.88
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,168.25
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.25
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,128.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,137.75
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,261.75
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,211.38
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,471.38
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,585.62
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,533.25
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,332.12
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,488.12
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.88
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,254.38
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,343.12
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9436
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Max),A,10.38
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.31
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89563
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,93.62
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,213.88
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,135.25
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,221.12
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,329.88
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,257.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.38
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.75
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.75
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.88
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,167.25
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,132.38
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,85.62
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,182.12
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,230.38
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,203.38
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,167.75
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,260.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,202.12
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,148.75
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,125.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,145.12
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,267.38
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,205.75
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,467.12
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,631.62
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,518.12
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,322.12
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,436.12
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.88
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,239.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,347.75
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.06
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91559
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,43.5
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,94.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,175.62
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,119.88
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,223.38
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,296.62
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,247.62
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,129.62
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,186.75
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.38
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.75
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.38
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,138.75
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,76.62
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,170.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,260.75
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,203.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,166.25
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,284.88
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,208.38
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,164.75
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,122.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,122.38
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,261.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,186.75
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,466.38
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,576.12
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,508.62
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,318.38
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,490.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.5
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,249.5
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,356.5
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
