Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91159
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Max),A,15.5
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.88
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88367
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,36.88
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,112.75
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,214.88
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,164.38
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,239.38
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,343.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,292.5
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,137.88
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,186.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.88
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.12
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.25
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.38
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,160.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,101.75
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,168.62
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,244.12
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,198.38
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,175.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,284.5
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,225.38
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,159.25
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,132.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,133.62
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,297.5
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,230.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,486.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,605.5
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,545.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,350.62
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,478.62
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.12
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,240.12
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,329.38
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86093
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Max),A,27.38
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86807
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,114.25
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,207.88
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,144.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,240.75
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,332.88
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,272.62
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,141.12
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,214.12
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.25
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.75
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.5
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.12
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,162.62
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,86.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,158.88
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,231.5
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,183.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,185.5
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,292.62
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,223.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,171.25
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.38
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,130.25
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,262.5
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,193.5
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,469.12
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,584.88
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,516.75
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,343.12
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,504.25
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.38
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,239.75
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,360.25
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96313
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Max),A,16.25
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96524
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88849
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,43.12
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,71.88
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,161.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,109.12
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,203.75
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,280.62
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,234.5
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,128.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,202.62
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,175.38
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.38
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.62
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,190.38
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,104.25
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,161.12
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,232.12
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,190.38
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,193.25
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,322.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,237.38
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,159.38
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,100.38
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,263.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,191.12
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,433.38
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,535.5
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,480.38
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,385.38
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,548.12
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,223.38
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,341.25
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97583
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Max),A,12.62
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.87
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92041
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,95.62
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,172.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,119.62
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,219.88
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,298.25
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,239.88
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,111.12
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.62
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.38
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.25
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,141.62
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,88.88
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,162.12
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,239.88
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,189.5
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,186.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,277.62
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,224.12
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,149.75
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,129.5
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,233.25
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,177.12
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,435.62
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,552.38
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,487.62
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,330.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,484.38
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.62
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,232.62
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,323.75
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90591
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
