Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Max),A,21.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.25
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97464
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93857
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,39.75
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,71.62
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,143.75
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,95.62
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,199.75
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,268.12
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,222.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,142.38
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,204.38
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.5
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.88
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,174.12
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,105.5
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,158.62
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,255.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,193.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,190.62
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,317.38
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,245.75
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,161.25
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.12
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,114.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,96.38
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,248.75
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,172.38
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,416.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,555.88
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.5
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,375.75
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,532.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.38
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,243.75
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,343.75
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92532
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Max),A,22.88
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96835
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95993
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97266
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,48.88
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,86.12
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,152.5
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,106.5
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,210.12
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,288.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,232.88
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,134.62
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,206.38
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.25
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.38
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,156.75
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,91.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,164.5
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,234.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,194.62
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,188.88
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,315.75
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,231.88
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,169.25
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,117.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,114.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,235.38
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,169.62
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,431.88
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,542.12
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.12
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,367.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,562.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.25
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,259.62
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,356.12
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93481
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.94
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94736
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,81.12
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,87.75
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,178.25
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,117.62
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,214.5
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,310.38
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,245.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,124.62
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,187.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,168.12
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.62
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,153.38
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,97.75
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,142.62
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,259.38
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,185.5
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,184.25
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,299.75
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,234.75
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,154.88
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,120.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,69.75
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,231.75
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,443.75
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,591.25
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,493.12
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,363.75
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,507.12
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.75
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,256.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,435.38
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94006
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Max),A,49.62
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.62
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.38
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84909
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,81.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,130.5
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,210.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,152.12
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,231.75
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,321.12
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,260.75
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.88
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,206.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.38
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,151.75
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,100.88
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,169.25
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,239.88
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,196.75
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,189.5
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,291.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,232.62
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,164.25
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,134.62
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,319.62
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,205.5
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,454.88
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,627.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,518.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,341.88
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,473.62
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.62
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,231.25
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,390.62
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90716
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88705
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Max),A,14.12
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
