Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.06
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.19
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96658
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88833
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,57.75
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,141.5
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,206.5
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,156.12
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,248.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,311.25
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,266.25
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,119.75
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.38
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.5
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,174.12
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,107.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,178.25
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,253.25
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,210.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,202.88
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,315.75
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,249.88
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,172.5
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.38
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,129.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,161.75
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,254.25
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,211.88
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,482.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,618.12
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,528.75
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,352.62
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,503.62
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.88
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,217.38
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,344.38
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90192
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94064
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Max),A,24.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96371
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,51.88
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,125.88
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,230.12
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,170.12
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,249.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,339.12
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,281.75
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,133.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,185.62
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.62
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.38
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,184.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,113.5
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,177.75
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,242.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,208.25
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,194.5
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,323.75
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,242.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,133.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,180.75
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,318.5
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,250.88
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,487.62
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,611.62
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,546.62
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,374.38
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,493.88
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.5
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,211.5
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,321.75
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85379
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Max),A,30.62
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.56
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96143
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89966
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,149.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,244.62
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,191.38
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,259.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,347.12
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,302.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,129.12
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,190.12
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,154.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.75
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,167.25
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,109.12
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,196.38
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,292.38
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,228.62
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,194.5
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,306.25
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,235.62
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,155.25
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,147.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,247.75
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,359.38
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,295.5
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,553.12
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,669.25
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,605.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,363.5
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,487.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.38
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,222.5
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,333.88
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91092
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Min),A,17.25
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Max),A,46.12
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.75
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.63
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87857
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,35.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,160.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,244.38
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,197.5
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,269.88
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,355.25
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,311.5
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,138.88
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,188.5
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.12
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.62
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,173.75
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,123.62
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,197.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,293.88
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.25
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,196.62
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,296.62
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,243.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,151.75
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,153.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,246.62
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,398.75
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,320.12
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,573.88
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,715.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,629.12
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,356.12
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,499.62
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.75
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,206.12
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,330.12
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92099
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Max),A,67.88
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.62
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.69
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
