Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86206
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,55.25
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,164.88
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,268.38
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,207.12
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,270.5
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,416.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,321.62
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,135.38
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,248.62
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.5
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.38
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,200.88
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.25
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,163.62
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,108.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,200.25
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,259.5
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,226.12
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,196.88
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,311.5
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,242.88
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,158.12
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.75
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,155.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,238.25
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,384.12
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,313.62
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,584.38
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,733.62
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,637.12
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,359.12
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,529.25
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.62
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,228.12
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,338.12
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92929
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Max),A,70.12
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.44
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91482
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,50.25
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,159.12
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,276.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,203.75
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,276.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,384.88
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,313.25
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.5
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.75
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,172.25
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,108.12
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,174.75
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,245.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,203.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,180.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,315.75
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,233.5
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,154.38
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,145.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,195.5
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,370.75
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,283.12
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,532.5
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,688.5
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,596.62
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,348.88
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,490.12
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.75
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,219.25
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,326.38
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.38
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87131
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.13
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96545
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89581
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,32.25
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,157.88
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,216.12
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,177.25
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,258.75
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,341.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,287.25
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,132.38
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.5
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.12
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,173.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,111.75
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,171.25
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,233.88
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,199.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,202.62
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,307.75
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,246.12
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,151.62
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,136.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,178.62
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,305.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,247.75
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,508.62
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,612.62
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,557.25
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,365.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,515.12
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.25
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,216.25
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,304.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.88
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8638
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90893
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.62
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97128
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88525
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,41.5
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,164.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,282.25
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,199.88
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,277.62
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,387.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,312.38
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,147.25
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,199.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.62
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,90.25
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,175.12
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,109.38
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,195.5
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,252.25
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,213.5
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,193.75
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,314.25
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,239.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.75
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,141.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,186.88
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,338.25
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,261.5
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,524.88
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,644.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,572.38
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,359.62
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,512.5
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.5
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,213.88
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,335.75
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91824
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9483
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97391
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Max),A,17.75
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.31
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90014
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,52.38
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
