Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,87.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,218.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,300.38
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,249.38
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,323.88
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,393.38
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,354.38
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,129.38
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.38
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,190.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,132.75
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,196.75
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,250.62
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,217.38
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,215.25
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,340.88
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,273.5
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.5
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.5
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,152.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,221.38
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,366.62
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,308.38
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,577.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,678.5
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,618.5
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,382.38
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,530.5
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.62
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,210.62
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,313.5
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94003
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89572
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94543
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Max),A,19.88
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88537
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,168.5
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,250.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,200.12
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,271.25
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,363.5
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,306.75
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,125.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.62
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.62
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,191.62
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,129.62
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,192.75
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,275.75
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,219.25
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,214.25
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,324.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,258.75
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,155.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,141.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,199.38
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,358.88
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,270.75
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,516.75
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,660.75
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,574.62
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,389.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,515.5
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.25
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,195.12
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,329.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.75
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93506
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91089
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95129
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Max),A,26.62
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.38
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9743
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94696
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,175.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,236.12
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,204.88
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,271.5
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,336.88
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,302.75
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,122.38
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.88
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,178.38
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,130.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,188.12
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,257.62
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,210.88
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,215.62
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,330.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,254.75
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,158.5
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,140.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,242.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,331.88
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,288.5
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,543.62
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,628.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,572.75
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,356.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,514.75
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.5
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,190.88
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,297.75
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92898
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93542
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94659
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Max),A,18.25
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.94
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94421
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,177.38
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,284.38
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,220.38
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,281.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,383.38
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,322.5
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.62
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.75
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,201.62
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,130.75
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,182.38
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,236.5
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,208.62
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,213.88
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,349.75
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,262.38
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.5
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,239.38
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,353.12
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,292.75
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,539.38
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,658.25
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,584.38
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,381.5
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,510.62
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.25
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,207.38
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,285.62
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95129
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96988
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.944
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Max),A,12.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93448
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,47.62
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
