Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,192.88
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,259.25
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,213.12
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,293.12
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,363.75
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,323.5
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.12
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.12
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,217.75
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,156.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,183.62
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,251.5
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,217.88
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,226.12
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,344.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,283.12
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,146.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,239.38
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,354.75
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,299.88
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,535.12
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,674.75
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,594.62
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,395.38
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,529.12
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,460.88
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,204.12
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,319.75
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.88
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94147
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96719
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93732
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Max),A,11.38
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.19
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89471
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,48.5
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,195.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,264.12
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,213.62
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,293.88
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,362.88
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,312.25
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.88
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.12
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,206.38
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,149.62
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,191.25
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,276.75
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,230.12
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,236.38
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,354.12
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,276.25
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,146.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,245.12
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,358.38
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,302.75
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,540.62
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,656.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,596.5
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,387.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,530.75
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,438.38
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,201.75
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,309.75
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92334
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92911
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9158
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Max),A,23.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.56
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87628
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,51.25
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,144.62
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,228.25
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,178.12
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,260.25
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,380.12
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,291.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,137.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,230.25
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.38
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,190.38
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,217.62
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,162.38
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,200.62
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,287.75
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.62
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,249.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,355.5
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,297.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.25
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,140.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,114.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,216.38
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,340.38
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,284.75
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,531.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,648.38
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,579.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,422.62
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,547.75
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,476.25
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,209.62
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,346.75
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92444
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91156
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.25
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89166
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,55.75
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,148.75
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,271.12
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,193.12
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,266.25
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,373.5
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,305.12
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,124.25
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,218.25
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.38
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.25
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,222.12
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,151.75
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,190.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,290.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,224.75
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,247.38
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,358.88
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,294.25
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.5
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,114.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,195.12
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,348.25
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,277.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,538.25
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,679.75
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,587.5
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,409.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,562.88
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.62
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,231.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,338.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92035
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90988
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Max),A,22.25
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.06
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85132
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,82.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,205.75
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,287.38
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,230.38
