Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,317.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,396.62
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,339.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.75
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,186.88
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,184.88
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,122.75
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,194.5
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,261.75
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,218.12
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,224.62
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,329.5
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,266.38
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,162.75
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,147.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,237.12
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,372.12
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,291.75
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,563.88
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,684.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,607.88
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,375.75
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,516.75
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.75
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,231.38
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,314.5
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93704
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9378
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93677
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Max),A,22.38
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86319
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,180.75
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,245.75
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,209.88
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,304.75
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,367.88
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,324.25
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,124.5
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.25
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,189.25
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,129.25
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,195.88
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,251.75
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,224.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,211.5
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,309.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,250.75
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,145.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,222.38
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,354.88
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,284.12
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,560.62
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,667.38
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,599.25
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,372.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,483.62
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.12
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,207.5
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,322.88
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96463
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95175
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90301
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.19
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97006
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93259
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,63.75
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,195.88
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,266.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,221.62
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,309.75
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,376.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,333.38
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.88
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,197.25
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,138.88
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,192.12
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,289.62
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,225.75
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,220.88
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,343.5
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,268.62
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,159.25
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,152.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,110.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,250.38
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,394.25
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,311.62
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,564.62
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,685.12
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,625.38
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,373.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,543.38
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.38
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,222.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,325.88
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94366
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91696
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.88
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90442
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,54.75
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,170.75
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,272.25
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,213.38
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,285.38
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,390.88
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,325.62
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,131.62
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.12
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,192.75
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,133.25
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,177.5
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,251.38
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,208.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,222.12
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,343.5
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,272.5
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,166.25
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.62
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,142.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,191.62
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,337.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,266.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,510.75
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,679.75
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,585.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,378.25
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,518.12
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,451.38
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,228.88
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,339.38
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.25
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.892
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93829
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Max),A,44.62
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93741
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,52.12
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,172.62
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,260.25
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,199.62
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,284.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,388.88
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,317.88
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,147.25
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,186.62
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
