Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,204.75
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,141.62
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,175.5
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,242.62
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,211.5
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,229.38
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,352.62
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,277.5
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.5
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,147.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,112.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,208.62
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,371.62
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,285.75
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,529.5
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,707.62
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,603.88
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,395.62
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,568.88
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.12
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,234.12
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,318.12
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88833
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96576
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Max),A,37.88
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.56
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93014
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,62.75
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,82.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,189.62
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,274.5
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,219.62
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,295.12
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,388.62
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,332.75
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,127.75
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,196.88
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.88
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.38
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,215.75
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,155.38
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,143.62
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,260.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,196.62
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,229.88
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,354.38
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,289.62
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,144.88
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,146.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,115.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,184.5
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,344.62
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,274.25
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,494.12
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,674.25
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,593.12
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,380.38
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,542.88
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,469.75
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,224.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,332.5
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98636
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94061
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Max),A,36.88
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92956
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,112.38
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,234.25
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,172.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,219.12
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,356.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,288.62
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,123.5
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,183.88
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.25
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.25
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,185.38
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,128.12
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,142.12
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,231.62
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,180.25
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,201.38
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,327.25
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,257.88
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,130.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,110.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,85.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,313.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,219.12
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,415.12
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,592.38
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,529.25
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,383.25
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,543.88
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,450.5
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,217.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,327.38
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.12
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93179
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Max),A,18.75
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.25
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93475
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,47.88
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,104.25
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,176.88
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,133.88
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,218.88
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,286.62
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,239.38
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,184.88
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,127.75
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.38
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,205.25
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,296.12
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,239.25
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.38
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,100.38
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,221.5
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,162.88
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,387.25
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,502.38
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.75
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,345.5
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,463.38
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,202.38
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,319.88
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9259
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Max),A,21.38
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96817
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91977
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,53.38
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,107.75
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,178.5
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,143.75
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,218.75
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,275.75
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,242.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,108.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.5
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
